Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,8.34
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,12.97
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,14.16
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,7.51
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,13.79
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,7.69
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,8.23
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,17.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,8.86
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,17.46
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,7.41
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,14.25
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,9.57
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,9.79
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,13.56
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,10.28
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,11.16
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,16.25
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,5.84
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,12.32
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,17.68
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
893084,RUTLAND ROAD RETFORD,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
