Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,9.41
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,16.88
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,27.3
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,11.15
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,10.82
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,14.63
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,11.11
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,12.38
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,14.94
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,16.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,11.59
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,16.23
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
893084,RUTLAND ROAD RETFORD,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,12.65
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,10.93
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,16.15
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,13.88
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,16.18
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,13.85
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,12.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,16.54
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,8.75
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,15.33
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,12.53
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,14.95
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,17.15
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,16.41
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,10.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,18.05
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,9.45
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,16.95
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,10.57
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,11.6
