Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,15.81
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,11.59
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,18.63
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,12.17
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,7.36
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,18.06
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,11.52
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,18.32
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,13.06
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,20.26
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,16.42
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,15.99
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
893084,RUTLAND ROAD RETFORD,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,12.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,19.92
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,15.36
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,16.06
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,9.59
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,16.93
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,11.33
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,17.07
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,15.66
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,23.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,9.76
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,18.05
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,21.16
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,64.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,85.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,29.14
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,12.73
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,17.17
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,58.3
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,19.66
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,62.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,81.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,28.34
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,8.93
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,18.33
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,69.0
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,117.8
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,13.62
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,56.1
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,21.39
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,12.62
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,15.79
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,15.43
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,63.7
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
