Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,13.41
893084,RUTLAND ROAD RETFORD,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
893084,RUTLAND ROAD RETFORD,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,12.49
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,19.2
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,10.44
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,17.93
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,14.68
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,11.17
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,14.78
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,63.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,8.61
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,12.13
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,12.25
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,9.18
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,13.39
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,16.65
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,8.79
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,0.64
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,10.48
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,9.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,11.45
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,8.35
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,11.45
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,11.5
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,9.23
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,0.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,9.45
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
