Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,7.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,10.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.33
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,6.9
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,0.32
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,2.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,10.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,7.71
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,9.85
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,2.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,6.88
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
