Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,11.21
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,-4.18
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,10.08
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,0.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,8.04
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,12.98
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,10.49
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,9.41
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,7.9
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,21.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,8.14
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,10.75
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,21.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,6.33
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,12.88
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,21.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,8.55
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,1.19
