Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,21.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,13.62
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,21.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,10.64
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,18.64
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.12
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,20.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,7.69
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,20.48
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.24
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,21.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,7.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,19.31
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,21.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,14.76
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,22.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,6.74
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,8.08
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,14.09
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,22.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,13.66
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,22.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,8.93
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,15.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,21.7
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,8.95
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,16.38
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
