Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,21.9
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,10.79
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,14.67
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,22.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,8.9
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,12.04
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,13.91
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,22.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,14.41
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,13.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,14.48
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,22.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,8.41
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,8.75
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,15.04
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,22.5
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,8.69
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,8.14
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,16.42
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,22.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,10.93
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,7.86
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,16.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,22.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,12.63
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,20.22
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,22.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,9.44
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,20.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,23.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
