Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,10.58
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,8.61
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,19.13
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.23
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,22.28
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.17
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,9.75
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,25.73
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,66.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,51.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,23.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,9.77
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,26.02
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,65.1
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.99
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,11.35
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,25.44
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.69
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,22.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,11.11
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,12.39
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,27.29
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,62.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,10.94
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,24.86
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,54.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,7.08
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,13.24
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,12.57
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,25.13
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.68
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,15.05
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,11.84
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,29.4
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,66.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,8.81
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,19.22
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,20.45
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,9.13
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
