Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,19.57
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,23.58
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,23.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,13.58
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,9.63
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,21.45
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,13.89
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,8.43
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,17.85
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,13.66
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,15.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,14.63
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,12.26
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,17.24
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,15.39
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,12.25
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,16.16
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,13.62
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,18.12
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,12.81
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,15.15
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,16.98
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,17.65
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,11.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
