Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,17.15
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,16.84
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,16.96
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,21.96
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,15.43
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
893084,RUTLAND ROAD RETFORD,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,6.83
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,22.61
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,16.13
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,19.98
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,9.02
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,18.63
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,13.69
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,18.87
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,18.92
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,12.46
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,5.08
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,15.29
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,15.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,65.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,19.42
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,14.35
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,11.73
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,14.37
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,16.48
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,13.99
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
893084,RUTLAND ROAD RETFORD,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,12.18
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,17.15
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,15.71
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,6.33
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.83
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,11.07
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,17.31
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,15.42
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
