Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,10.81
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,14.57
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,16.81
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
893084,RUTLAND ROAD RETFORD,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,14.92
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,14.91
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,11.25
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,11.21
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,12.7
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,10.47
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,11.49
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,11.42
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,8.99
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,12.44
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,14.86
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,9.76
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,11.38
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,14.62
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,12.12
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,13.55
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,16.24
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,12.05
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.23
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,24.4
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,16.28
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,12.54
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,2.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
