Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,8.72
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,9.78
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,7.93
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,8.95
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,9.22
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,7.33
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,9.72
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,11.64
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,7.56
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,10.39
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,10.62
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,10.38
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,10.68
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,9.67
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,9.36
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,13.53
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,9.54
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,14.68
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,11.09
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
