Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,8.63
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,11.25
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,11.57
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,11.48
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,13.05
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,16.76
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,13.88
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.95
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,15.84
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,12.71
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,70.9
893084,RUTLAND ROAD RETFORD,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,7.68
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,10.68
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,11.45
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,8.96
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,12.11
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,8.46
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,16.59
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,7.45
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,19.31
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,8.48
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,8.08
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,12.11
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,26.35
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,69.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,5.65
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,12.71
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,11.9
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,20.49
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
