Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.05
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,15.31
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,23.08
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,9.98
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,11.98
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,21.98
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,13.26
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,18.54
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,7.58
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,17.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,11.95
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,11.58
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,11.91
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,13.34
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,5.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,18.53
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,11.69
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,14.09
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,23.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,12.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,14.43
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,23.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,12.86
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,15.31
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,23.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,8.32
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,15.05
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,13.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,9.88
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
