Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,23.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,14.71
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,13.79
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,13.57
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.88
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,15.75
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,18.49
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,13.73
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
893084,RUTLAND ROAD RETFORD,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,7.36
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,18.44
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,23.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,17.94
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,15.81
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,17.33
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,14.38
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,11.49
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,12.24
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,9.13
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,16.39
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,20.92
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,20.51
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,17.18
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,8.41
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,29.5
