Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,14.16
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,9.37
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,11.92
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,8.51
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,9.03
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,19.31
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,11.65
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,13.04
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,9.44
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,15.42
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,11.51
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,10.63
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,13.04
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,7.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,10.87
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,12.81
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,9.96
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,17.69
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,8.75
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,14.43
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
