Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,9.46
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,12.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,11.91
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,14.17
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,6.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,14.39
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,7.48
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,15.77
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,7.49
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,6.39
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,14.95
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.4
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,8.36
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,14.23
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,7.81
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,12.96
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,7.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,11.75
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.6
