Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,6.52
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,7.05
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.97
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.99
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,24.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,5.91
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,11.06
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,24.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,6.73
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,14.39
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,6.18
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,13.57
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,6.41
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,6.04
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,11.17
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,24.7
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,7.03
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,10.17
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,9.0
