Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,6.3
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.11
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,7.67
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,11.43
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,11.93
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,10.72
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,8.72
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,11.49
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,11.05
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,12.35
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,12.36
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,9.64
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,13.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,9.44
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,5.27
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
