Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,9.99
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,10.32
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,9.87
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,10.48
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,8.25
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,9.71
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,5.57
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,10.41
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,6.33
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,10.34
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,11.08
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,7.27
