Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,24.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,13.32
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,24.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,14.01
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,7.86
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
893084,RUTLAND ROAD RETFORD,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,12.99
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,8.04
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,8.49
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,10.54
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,6.79
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,6.83
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,6.43
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,25.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,8.46
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,12.88
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,9.18
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,5.72
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,11.47
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,12.72
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
