Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,9.84
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,8.66
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,6.52
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,9.63
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,8.27
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,12.86
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,7.25
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,18.22
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,6.26
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,12.36
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,19.14
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,8.99
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,10.15
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,16.86
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,10.31
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,8.71
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,16.48
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,9.75
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,15.65
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,9.07
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,8.46
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,15.12
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
