Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,9.07
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,11.26
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,13.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,12.68
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,15.68
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,10.85
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,15.31
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,17.47
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,13.28
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,12.93
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,10.31
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,12.95
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,3.54
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,11.43
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,9.93
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,12.96
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,10.72
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,9.52
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,14.25
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,10.89
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,14.42
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,15.99
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
893084,RUTLAND ROAD RETFORD,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,11.67
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,11.07
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,16.96
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,1.8
