Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,10.79
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,17.69
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,11.53
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,13.72
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,18.84
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,13.63
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,16.14
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,17.31
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,10.96
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,19.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,16.88
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,15.43
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,17.68
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,12.66
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,14.76
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,18.55
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,14.55
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,14.73
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,12.94
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,15.83
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,14.11
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
893084,RUTLAND ROAD RETFORD,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,15.88
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,21.55
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,17.26
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
893084,RUTLAND ROAD RETFORD,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,12.62
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,57.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,19.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,21.76
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,17.53
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,7.92
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,16.83
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,12.43
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,17.87
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,10.48
