Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,20.67
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,13.18
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,16.46
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,16.31
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,13.56
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,15.78
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,15.28
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,12.49
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,16.52
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,18.99
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,16.81
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,18.14
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.52
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,20.95
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,12.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,12.57
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,20.57
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,12.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,14.61
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,17.55
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,12.97
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,17.33
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,17.35
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,12.07
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,14.37
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,7.17
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,22.13
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,13.83
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,13.02
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,12.08
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
