Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,24.09
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,14.94
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,11.87
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,20.94
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,15.75
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,12.28
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,16.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,14.03
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,11.56
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,10.54
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,14.04
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,13.06
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,13.55
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,11.52
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,12.11
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,19.26
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,15.45
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,8.34
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
893084,RUTLAND ROAD RETFORD,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,2.9
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,24.81
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,12.21
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,9.3
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,18.83
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,10.89
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,9.07
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,26.13
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,11.04
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,69.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,12.21
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
