Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,18.97
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,8.29
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,15.06
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,67.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,22.16
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,10.57
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,6.94
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,15.75
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,14.17
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,6.74
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,15.25
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,7.87
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,13.19
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,57.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,15.56
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,13.41
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,8.09
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,17.49
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,14.11
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,10.51
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,8.71
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,20.75
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,12.22
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,9.3
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,18.62
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,13.88
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,12.46
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,12.17
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,20.33
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,11.01
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,13.21
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.4
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,56.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,24.32
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,14.58
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,11.12
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
