Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.61
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,57.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,23.34
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,98.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,8.11
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,11.83
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,6.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.32
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,12.78
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,10.86
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,13.19
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,10.15
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,13.46
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,14.93
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,20.38
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,9.61
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,16.11
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.33
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,67.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,15.76
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,51.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,25.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,14.25
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,15.53
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,14.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
893084,RUTLAND ROAD RETFORD,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,4.55
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,7.56
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,9.04
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,52.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,0.13
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
