Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,25.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,11.57
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,58.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,-4.37
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.11
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,25.5
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,-3.33
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,25.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,8.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,13.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,-4.02
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,10.84
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,-3.28
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,24.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,-3.88
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,10.93
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,7.99
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,-4.09
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,-4.24
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,13.31
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,12.04
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,72.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,13.99
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,16.43
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
