Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,70.1
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,8.89
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,15.1
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,22.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,13.74
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,22.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,13.71
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,22.8
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,17.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,55.6
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,18.71
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,56.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,11.46
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,16.48
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,-3.15
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,-3.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.72
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,68.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,21.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,19.05
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,11.33
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,62.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,21.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,11.52
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
