Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,21.4
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,13.85
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,2.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,21.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,12.97
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,20.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,19.63
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,59.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,2.1
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,17.96
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,20.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,12.62
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,19.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,6.43
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,13.39
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,6.91
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,13.93
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,14.79
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,19.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,13.98
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,19.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
