Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,16.33
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,19.7
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,14.19
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,19.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,8.39
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,5.52
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,12.92
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,19.8
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,57.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,19.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,12.05
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,19.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,4.33
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,7.21
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.39
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,19.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,12.93
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,19.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,16.52
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.17
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,19.9
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,6.62
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,5.46
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,9.42
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,8.3
