Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.9
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.44
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,10.03
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,10.29
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.9
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,9.95
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.9
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.44
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,6.81
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,20.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,12.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,11.28
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,12.16
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
