Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,20.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,10.14
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,20.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,11.58
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,20.3
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,5.72
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,11.38
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,20.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,11.48
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,20.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,4.85
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,9.76
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,20.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,20.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,1.54
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,20.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,9.85
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,19.9
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,8.59
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,9.46
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.78
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,23.0
