Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,20.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,5.64
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,7.18
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,9.08
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,20.8
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,9.44
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,20.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,6.24
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,9.87
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,6.27
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,9.97
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,20.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,10.96
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,20.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,5.78
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,10.41
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
