Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,21.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,11.64
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,21.3
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,6.07
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,11.77
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,34.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,6.92
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,13.8
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,11.8
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,34.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,8.54
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,13.32
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,12.11
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,34.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,15.39
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,11.94
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,34.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,11.74
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,12.12
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,34.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,7.03
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,12.32
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.9
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,11.96
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,35.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
