Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,8.66
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,7.41
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,12.35
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,2.71
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,35.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,10.15
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,7.57
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,12.67
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,35.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,13.54
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,8.07
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,14.14
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,35.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,14.91
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,16.81
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,35.6
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,15.44
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,9.33
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,18.88
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,35.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,15.65
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,8.62
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,16.61
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,35.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,20.83
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,10.26
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,15.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,6.43
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,35.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,19.87
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,10.49
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,16.77
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,36.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,19.85
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,14.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,16.34
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,36.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,25.78
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,12.12
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,20.23
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,10.54
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,31.8
