Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,36.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,23.79
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,13.95
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,19.31
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
893084,RUTLAND ROAD RETFORD,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,36.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,24.29
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,12.73
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,15.13
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,10.57
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,36.3
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,24.11
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,14.88
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,16.91
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,10.97
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,3.32
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,36.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,25.07
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,10.38
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,18.49
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,10.82
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,36.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,25.35
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,18.27
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,36.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,26.26
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,11.16
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,18.91
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,54.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,16.36
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,68.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,36.6
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,32.2
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,18.68
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,70.7
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,18.25
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,74.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,36.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,32.17
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,11.47
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,18.91
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,12.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,36.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,27.95
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,19.74
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
893084,RUTLAND ROAD RETFORD,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
