Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,36.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,28.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,12.64
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,17.89
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,59.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,11.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,45.3
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,37.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,29.04
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,12.93
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,16.52
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,60.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,120.3
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,12.19
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,37.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,26.1
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,14.66
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,16.32
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,11.67
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,6.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,37.1
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,21.05
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,19.28
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,19.32
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
893084,RUTLAND ROAD RETFORD,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,12.35
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,37.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,25.83
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,18.66
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,37.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,29.66
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,14.81
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,17.65
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,58.3
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,11.96
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,37.3
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,25.05
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,12.64
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,20.27
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,11.88
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,49.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,37.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,23.85
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,18.87
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,15.65
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,10.89
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,1.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,37.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,20.66
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,13.74
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,17.55
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,11.14
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,37.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
