Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,21.19
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,11.45
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,17.53
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,11.69
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,3.68
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,37.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,19.23
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,10.99
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,20.39
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
893084,RUTLAND ROAD RETFORD,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,48.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,37.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,17.01
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,8.61
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,19.41
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,37.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,17.66
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,16.21
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,17.38
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,57.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,75.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,37.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,23.87
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,18.87
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,10.93
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,0.39
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,37.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,17.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,13.11
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,19.12
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,13.94
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,37.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,18.67
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,12.27
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,19.16
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,13.36
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,37.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,16.75
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,14.18
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,26.31
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,11.72
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,37.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,17.3
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,8.66
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,20.37
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,13.26
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,37.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,16.47
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,9.87
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,17.64
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,10.97
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,0.37
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
