Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,37.3
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,19.01
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,6.74
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,13.97
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,46.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,10.71
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,37.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,19.68
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,9.53
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,10.72
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,37.2
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,19.29
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,9.29
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,6.39
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,37.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,10.47
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,7.46
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,4.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,37.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,5.27
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,9.84
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,5.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,2.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,37.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,10.65
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,36.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,10.55
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,11.33
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,4.79
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,4.46
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,36.8
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,8.69
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,2.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,4.66
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,36.7
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,9.87
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
