Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,36.7
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,36.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,8.17
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,36.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,36.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,36.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,6.61
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,36.1
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,6.95
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,36.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,36.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,9.92
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,8.75
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,9.45
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,35.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,5.77
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
