Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,35.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,35.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,6.33
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,9.56
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,0.62
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,35.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,8.92
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,35.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,7.74
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,7.81
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,35.0
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,12.04
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,35.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,11.37
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
