Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,6.58
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,34.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,34.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,2.74
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,6.03
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,34.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,34.1
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,4.67
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,4.13
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,52.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,33.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,9.51
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,53.3
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,33.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,5.81
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,33.4
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,7.53
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,2.66
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,33.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
