Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,3.89
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,32.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,11.94
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,6.37
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.41
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,32.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,6.33
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,32.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,8.99
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,3.05
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,32.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,4.29
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,7.26
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,10.15
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,8.16
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,0.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,12.24
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,45.5
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,53.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,7.73
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,20.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,62.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,-1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,63.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
