Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,16.53
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,44.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,7.79
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,18.69
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,62.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,8.34
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,16.46
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,42.2
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,11.93
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,18.59
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,49.4
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,6.81
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,16.03
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,3.84
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,8.43
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,9.65
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,6.81
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,10.11
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,7.98
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,9.55
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
