Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,11.47
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,11.66
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,10.76
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,11.51
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,0.52
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,8.47
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,14.13
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,11.68
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,38.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,7.08
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,11.16
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,13.25
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,11.83
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,4.71
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,10.45
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,6.48
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,13.58
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,6.56
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,12.95
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,8.46
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,12.31
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,7.84
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,10.44
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,10.79
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,3.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,7.75
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,11.81
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
