Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,4.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,8.14
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,5.88
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,9.51
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,9.13
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,8.87
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,25.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,7.95
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,6.75
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,5.94
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,5.28
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,5.14
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,8.24
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,5.13
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,7.77
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
