Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,29.1
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,6.39
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,29.3
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,6.49
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,7.23
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,7.05
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,5.16
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,6.36
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,7.36
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.5
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,7.34
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,5.09
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,8.84
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,4.86
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,7.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,3.91
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,9.14
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,1.61
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
