Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,8.77
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,23.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,6.71
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.9
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,6.99
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,7.83
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,6.93
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,30.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,5.38
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,8.41
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,30.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,7.91
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,7.05
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,8.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,7.27
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,7.55
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,30.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,5.82
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,5.79
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,7.49
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,6.89
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,7.69
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,8.08
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,7.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,1.57
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
