Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,7.03
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,7.49
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,1.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,6.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,8.13
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,9.29
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,5.93
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,7.88
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,6.82
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
893084,RUTLAND ROAD RETFORD,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,7.84
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,5.66
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,5.98
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,5.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,9.51
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,8.22
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,9.74
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,7.79
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,10.37
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
