Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,9.86
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.1
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,8.63
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,9.19
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,6.18
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,6.43
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,7.36
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,11.39
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,1.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,9.22
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,7.47
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,11.51
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,1.98
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,7.96
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,8.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,12.38
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,3.94
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,9.07
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,9.2
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,12.51
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
893084,RUTLAND ROAD RETFORD,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,9.18
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,8.1
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,15.53
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,2.94
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,6.77
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,9.08
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,17.35
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
