Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,1.82
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,13.16
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,8.99
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,17.42
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,2.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,2.97
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,9.27
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,16.18
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,2.09
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.84
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,22.37
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,9.09
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,17.83
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,57.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,7.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,9.52
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,10.83
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,15.37
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
893084,RUTLAND ROAD RETFORD,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,8.09
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,8.87
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,15.53
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,2.21
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,8.89
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,12.92
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,18.01
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,43.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,3.53
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,11.67
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,15.53
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,17.99
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,15.27
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,16.14
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,18.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,35.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,3.4
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,11.61
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,13.26
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,16.94
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,56.3
893084,RUTLAND ROAD RETFORD,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,4.06
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
