Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,12.68
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,15.21
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,16.26
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
893084,RUTLAND ROAD RETFORD,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,3.71
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,5.31
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,12.72
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,13.56
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,20.27
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,3.74
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,4.09
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,14.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,12.82
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,19.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,3.77
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,11.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,10.75
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,16.72
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,35.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,3.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,13.31
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,9.07
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,14.96
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,13.54
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,15.91
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,2.26
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,15.65
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,9.37
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,14.36
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,5.95
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,14.17
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,12.1
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,13.56
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,13.14
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,12.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,15.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,10.61
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,4.49
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,26.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
