Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,17.77
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,12.67
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,18.63
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,37.9
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.1
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,10.43
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,45.9
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,11.93
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,22.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,16.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,7.86
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,14.48
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,2.16
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,39.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,59.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,13.95
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,27.46
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,15.48
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,61.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
893084,RUTLAND ROAD RETFORD,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,3.67
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,4.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,9.13
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,17.39
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,17.07
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
893084,RUTLAND ROAD RETFORD,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,3.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,1.46
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,10.67
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,15.84
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,19.3
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,41.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
893084,RUTLAND ROAD RETFORD,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,2.32
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,14.11
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,16.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,16.36
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,3.97
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,14.66
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,12.87
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,18.18
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
893084,RUTLAND ROAD RETFORD,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,6.25
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,3.07
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,14.97
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,13.42
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,18.54
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,4.81
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,10.83
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,12.44
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,16.72
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,4.32
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,10.49
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,12.36
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,13.46
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
893084,RUTLAND ROAD RETFORD,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,4.53
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,4.19
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
