Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,13.32
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,14.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,17.46
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,3.88
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,11.3
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,12.38
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,16.66
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,32.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,2.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,4.83
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,12.02
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,8.65
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,13.52
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,14.07
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,15.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,41.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,4.56
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,9.59
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,13.62
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,14.97
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,1.99
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,1.55
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,3.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,3.18
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,8.54
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,12.34
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,41.0
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,2.59
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,7.07
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,6.11
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,7.41
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,17.94
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,3.12
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,11.16
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,13.67
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,48.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,3.08
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,13.86
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,13.16
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,3.49
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
