Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,7.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,14.14
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,11.31
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,6.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,14.68
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,9.83
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,43.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,1.62
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,2.27
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,4.17
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,9.2
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,9.62
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,38.1
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,0.77
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,31.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,5.54
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,7.66
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,42.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,18.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.9
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,8.82
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,0.56
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,3.41
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.61
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,34.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,16.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,2.75
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,4.43
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,0.55
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,3.56
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,4.99
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,2.83
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,5.67
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,4.29
