Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,3.23
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,26.3
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,1.92
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,7.03
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,8.28
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,39.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,4.36
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,9.48
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,40.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,2.18
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,9.24
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,5.53
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.4
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,9.49
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,10.53
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,45.7
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,35.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,28.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.9
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,3.22
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,6.55
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,29.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,1.23
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,6.36
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,8.26
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,3.99
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.37
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,9.41
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,36.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,26.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
