Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,-1.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,8.69
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.4
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,2.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,14.97
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,49.8
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,0.27
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,7.44
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,4.64
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,12.43
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,39.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,24.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,28.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,22.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,28.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.88
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,9.47
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,38.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,18.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,5.12
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,4.31
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,4.05
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,9.77
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,-2.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,8.87
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.82
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,40.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,28.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,-4.48
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,6.59
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,12.61
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,8.83
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,33.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,28.1
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,14.62
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,58.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
893084,RUTLAND ROAD RETFORD,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,3.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,6.31
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,12.85
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,27.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,33.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,2.89
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,19.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
