Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,5.87
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,3.43
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,8.98
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,38.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,0.65
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,16.88
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,7.42
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,8.67
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,50.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,2.68
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,0.54
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,15.34
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,8.06
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,10.53
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,5.34
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,6.66
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,10.05
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,15.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,27.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,5.35
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,9.32
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,11.07
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,37.7
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
893084,RUTLAND ROAD RETFORD,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,3.11
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,14.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,27.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,5.07
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,7.99
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,35.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,-2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,3.87
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,21.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,27.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,7.87
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,-2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,6.69
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,-2.76
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,12.24
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,53.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,-1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,3.44
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,19.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,26.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,-4.42
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,4.97
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,10.69
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,53.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,-1.69
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,26.3
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,-2.09
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,5.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,9.39
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,44.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,26.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,-2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,-1.13
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,1.65
