Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.99
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,60.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,26.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,-2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,13.38
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,7.65
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,61.4
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
893084,RUTLAND ROAD RETFORD,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,13.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,6.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.92
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,71.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,17.25
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,6.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,62.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,2.86
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,9.76
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,44.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,30.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,3.73
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,6.39
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,21.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,31.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,0.14
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,2.72
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,13.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.09
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,12.83
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,56.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,50.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,25.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,0.61
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,14.8
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,9.39
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,60.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,14.4
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,25.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,3.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,4.26
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,9.3
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,32.0
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,0.73
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,0.64
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,12.3
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.9
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,7.38
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,7.15
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,31.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,2.14
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,1.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,3.62
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,7.12
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,28.4
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.11
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,3.83
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,8.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,19.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
