Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.3
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,3.76
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,9.68
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,27.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,2.29
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,4.74
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,8.03
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,29.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,19.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,6.3
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,4.22
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,8.15
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,10.62
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,24.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,-2.15
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,0.42
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,1.56
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,2.9
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.6
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,1.89
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,6.18
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,8.88
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
893084,RUTLAND ROAD RETFORD,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,3.46
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,0.75
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,20.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,7.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,7.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,11.95
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,4.96
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,5.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,25.8
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,28.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,26.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,5.99
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,12.67
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,12.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
893084,RUTLAND ROAD RETFORD,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,2.15
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,3.85
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,13.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,6.97
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,9.98
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,32.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,5.59
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,1.18
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,3.75
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,24.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,32.1
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,5.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,10.36
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,8.76
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.48
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,38.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,3.96
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,14.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.48
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,51.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,3.65
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,6.04
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,20.38
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,65.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.2
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,3.51
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,6.72
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,18.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,29.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
