Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,8.02
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,7.39
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,18.12
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,42.7
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
893084,RUTLAND ROAD RETFORD,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,4.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,14.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.04
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,9.25
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,7.61
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,13.46
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,5.32
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,2.41
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,18.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,8.95
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,8.19
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,14.39
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,33.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,7.28
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,22.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,12.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,11.32
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,7.43
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,11.05
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,25.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,5.42
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,0.94
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,1.78
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,16.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,9.75
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,6.05
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,10.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.3
893084,RUTLAND ROAD RETFORD,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,1.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,1.84
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,7.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,6.65
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,9.33
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,7.88
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,24.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,2.33
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,1.06
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,1.91
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,7.79
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,7.09
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,23.8
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
893084,RUTLAND ROAD RETFORD,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,2.06
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,0.85
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,1.72
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,7.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,6.03
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,6.28
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,7.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,20.7
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,33.7
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,1.74
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,1.95
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,9.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,6.14
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,5.86
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,7.72
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,20.2
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.6
893084,RUTLAND ROAD RETFORD,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,1.67
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,1.19
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,1.37
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,6.4
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.01
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.6
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.5
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.2
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,4.87
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,5.25
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,6.87
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,17.3
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.2
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
893084,RUTLAND ROAD RETFORD,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.3
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,1.58
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,1.34
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,1.48
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,6.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.9
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,8.1
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
893084,RUTLAND ROAD RETFORD,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
